Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,13.31
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,19.99
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,17.73
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,18.56
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,16.3
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,16.86
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,18.41
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,20.84
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,17.16
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,23.19
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
770717,East House - Adderbury,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.89
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,15.82
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.4
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,22.78
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.22
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.01
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,25.8
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
