Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,11.34
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,14.23
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,25.9
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,14.92
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,28.27
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,17.67
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,27.43
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,14.94
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,24.3
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.98
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,23.04
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,23.35
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,17.58
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,22.26
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.03
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,24.04
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.54
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
770717,East House - Adderbury,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.12
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,21.71
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,24.21
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
770717,East House - Adderbury,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,11.39
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,17.76
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,25.66
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,28.5
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,13.95
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,23.45
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,17.43
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,25.39
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.89
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,14.16
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,17.56
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,30.11
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
