Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,17.93
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,25.21
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,15.27
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.84
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,18.27
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,23.43
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,19.66
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,21.29
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,23.16
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,25.98
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,20.19
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,24.85
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
770717,East House - Adderbury,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,16.65
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.38
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.8
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,15.74
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,17.71
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,25.1
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,14.51
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,23.05
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,21.27
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,14.97
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,17.41
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,27.46
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.45
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,14.57
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,21.21
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,27.51
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
770717,East House - Adderbury,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,21.31
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,24.71
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,8.68
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,19.32
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,21.03
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
