Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,23.64
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,17.4
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,23.17
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,18.23
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,23.88
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
770717,East House - Adderbury,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,21.36
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,12.55
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,17.74
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,21.07
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.44
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,21.0
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,21.66
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
770717,East House - Adderbury,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,18.5
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,23.83
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
770717,East House - Adderbury,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,12.78
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,24.88
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,20.81
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,15.76
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,18.32
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,28.39
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,11.86
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,18.41
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,28.16
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,7.31
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,17.95
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,17.1
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,27.25
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.1
