Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,25.04
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
770717,East House - Adderbury,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.51
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,23.21
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,22.44
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
770717,East House - Adderbury,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,20.53
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,23.82
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,13.74
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,25.43
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,24.12
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
770717,East House - Adderbury,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,18.47
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,18.34
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,19.47
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,19.43
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.0
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,11.96
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,18.88
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.0
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.68
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.77
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,20.59
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.96
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.62
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.65
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,22.52
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,21.89
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
