Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,21.58
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,19.0
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,22.16
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,19.0
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,24.57
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,12.32
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,25.54
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,29.4
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,19.3
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,27.94
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.81
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,19.4
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,14.43
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,27.48
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,12.65
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,27.84
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,19.0
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,28.47
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,28.88
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,13.79
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,31.05
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,14.81
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,15.88
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,32.83
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.77
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.36
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.43
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,17.77
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,21.1
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,43.2
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
770717,East House - Adderbury,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,184.1
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.67
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,15.3
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,17.74
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,37.24
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.69
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
