Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,15.03
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,35.95
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,31.57
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,13.12
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,29.99
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,16.04
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,28.15
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.4
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,30.46
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,17.19
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,26.66
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,18.8
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,18.42
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,27.33
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,14.02
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,19.51
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,28.42
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,15.12
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,20.41
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,29.28
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
770717,East House - Adderbury,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.78
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.18
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,18.9
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,17.48
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,22.25
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,32.22
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.6
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,19.27
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,34.71
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.73
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,12.52
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,27.8
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.23
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.6
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,14.32
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,19.05
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,29.9
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
770717,East House - Adderbury,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,20.4
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,17.2
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.26
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,27.93
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,20.6
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,18.54
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,30.37
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,34.3
