Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,130.7
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,20.6
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,18.35
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,26.21
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
770717,East House - Adderbury,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.42
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,20.8
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,16.14
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,19.0
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,28.37
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.95
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,19.35
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,25.3
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,16.13
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,20.26
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,27.08
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,29.52
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.02
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,15.17
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,30.69
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.7
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.85
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,14.05
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,34.17
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,15.73
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,28.72
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.32
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,15.32
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,29.11
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.56
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,18.29
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,32.97
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
770717,East House - Adderbury,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,14.83
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.68
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,32.65
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.95
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,29.99
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,17.09
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,27.59
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,26.74
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
