Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,12.36
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,27.47
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,16.79
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,28.52
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.22
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.34
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,29.69
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,11.3
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,27.98
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.74
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,16.36
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,31.37
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,17.29
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,15.17
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,30.59
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,26.06
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,18.21
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,15.45
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,34.42
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,20.06
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,18.35
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,29.04
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,17.82
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,17.45
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,22.99
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,18.84
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,22.3
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,19.54
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,20.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,17.91
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
