Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.63
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.32
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,14.51
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,22.36
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,20.96
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,28.36
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
770717,East House - Adderbury,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,22.43
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,24.6
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,30.87
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
770717,East House - Adderbury,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,22.85
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,16.6
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,28.54
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,24.91
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,13.2
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,25.71
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.27
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,25.43
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,15.08
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.54
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,15.37
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,23.01
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.7
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,14.47
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,18.74
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,23.43
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.41
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.5
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,18.66
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,29.25
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
770717,East House - Adderbury,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.4
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,21.92
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,32.03
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
770717,East House - Adderbury,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.3
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.2
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,15.69
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,25.89
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,28.85
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
770717,East House - Adderbury,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.1
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,22.74
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.02
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
770717,East House - Adderbury,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.82
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.1
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,15.92
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,26.75
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,30.35
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
770717,East House - Adderbury,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
