Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.0
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,16.09
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,30.07
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,19.7
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,17.73
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,23.06
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,19.7
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,15.15
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,27.86
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,19.7
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,15.05
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,32.55
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,19.5
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,14.02
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.91
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,19.4
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,26.49
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,19.3
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,15.64
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,15.84
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,29.05
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,12.98
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,26.32
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.76
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.7
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,17.32
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,13.77
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,28.99
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,15.75
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,26.01
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,14.2
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,21.48
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,15.77
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,14.67
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,21.4
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,19.3
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,20.5
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,19.5
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,14.61
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,24.59
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
