Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,19.7
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,16.2
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,22.93
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,19.9
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,15.71
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,15.14
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,23.06
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,20.1
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,14.38
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.09
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,23.22
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,20.2
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,23.81
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,20.3
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,17.06
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,20.31
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,20.5
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,17.43
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,21.49
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,20.8
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,18.5
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,15.03
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.32
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.3
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,18.63
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
770717,East House - Adderbury,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.33
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.3
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,18.9
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.5
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
