Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.8
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,11.8
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.66
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,6.15
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.54
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.24
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,14.16
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,16.42
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,16.66
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,21.03
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
