Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,16.69
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,8.32
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,16.23
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,15.03
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.47
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,18.74
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,17.73
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.21
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.78
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,19.34
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,14.58
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.18
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
