Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.89
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,15.74
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,15.27
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,13.04
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,18.06
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.42
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,17.8
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,18.07
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.58
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,8.57
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,23.2
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.61
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,14.93
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.09
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,12.62
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,16.47
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,17.99
