Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,17.57
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,17.15
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,19.57
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,12.69
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,18.71
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,20.63
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,21.21
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,15.81
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,20.88
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.2
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,14.74
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,19.44
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,20.31
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,24.35
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,19.75
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,19.33
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,13.98
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,20.46
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
