Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,24.41
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,24.43
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,16.63
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.39
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,23.48
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,27.86
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,120.2
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.0
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.17
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,14.48
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,33.59
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.36
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,67.9
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,32.49
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,26.3
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,27.93
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,26.34
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.49
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,16.86
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,29.36
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.11
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,18.04
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,15.98
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,31.06
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.01
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,24.97
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,23.91
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,37.57
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
770717,East House - Adderbury,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
