Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,17.52
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,15.72
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,30.77
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,14.72
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,13.13
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,28.96
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,13.77
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.8
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,12.63
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,17.39
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,25.87
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,10.68
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,17.17
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,22.98
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,12.92
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,15.46
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,24.27
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,17.46
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,27.93
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.04
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,21.85
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,22.86
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,35.7
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
770717,East House - Adderbury,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,20.42
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,21.88
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.01
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,15.16
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,23.74
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,30.29
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
770717,East House - Adderbury,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,33.92
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,28.9
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,13.32
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,26.02
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,11.89
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,24.24
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
