Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,14.81
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,17.63
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,22.76
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
770717,East House - Adderbury,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,19.36
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,23.12
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,30.5
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
770717,East House - Adderbury,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,17.94
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,26.86
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.2
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,15.95
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,20.02
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,17.83
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,16.18
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,20.7
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,21.3
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,22.62
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,21.76
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,25.12
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.7
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,16.69
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,16.93
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,23.79
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,17.46
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,15.47
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,23.8
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,23.07
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
