Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,18.98
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,21.97
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,9.08
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,25.09
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,26.92
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.38
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,18.82
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,24.46
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,13.42
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,27.82
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,21.05
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,20.46
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,31.2
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.28
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,17.45
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,24.08
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,27.5
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
770717,East House - Adderbury,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,20.17
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,19.05
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,26.55
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,14.82
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,29.2
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,27.5
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.8
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,15.53
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,17.99
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,26.22
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,15.89
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,27.46
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
