Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,14.89
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,30.04
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,12.39
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,24.73
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,11.89
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,23.96
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,29.62
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,101.5
770717,East House - Adderbury,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,12.62
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,27.71
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,20.7
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,12.98
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,30.54
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,20.7
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,14.16
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,29.69
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,20.7
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,15.69
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.58
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,30.16
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.11
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,20.4
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,18.57
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,21.67
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,34.53
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
770717,East House - Adderbury,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,20.4
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,20.86
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.79
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,20.4
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,13.71
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,20.67
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,23.25
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,20.8
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,19.25
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,32.39
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,27.85
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,14.64
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,27.29
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,22.49
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
