Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.94
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,21.55
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,20.7
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,17.81
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.15
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.9
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,16.28
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.7
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.5
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,19.61
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,22.45
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,21.46
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,21.73
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,18.51
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.27
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.1
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,14.22
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,12.92
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.06
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,23.66
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,19.2
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,21.23
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,19.3
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,12.92
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,19.0
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,9.07
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,18.27
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.4
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,8.99
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,16.33
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.4
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
