Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,15.84
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,18.4
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,18.3
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.71
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,18.2
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,18.1
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.36
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,18.1
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,18.1
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,18.2
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.04
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,18.2
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,13.3
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,18.1
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.65
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,18.1
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,18.0
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,16.73
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,17.9
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,18.4
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,17.8
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,14.35
