Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,17.6
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,14.11
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,17.5
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,17.6
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,17.7
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,17.39
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,17.7
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.67
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,17.8
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.74
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,18.0
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,17.55
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,18.0
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,17.18
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,18.0
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,17.11
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,18.1
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,17.35
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,18.2
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,20.31
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,18.4
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,19.02
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,6.81
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.66
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.26
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
