Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,17.77
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,6.38
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,18.44
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,18.73
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,21.82
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,17.49
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,18.18
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,18.5
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,19.28
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,18.6
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,21.9
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,21.04
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,18.7
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,18.38
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,19.74
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,7.11
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,8.96
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,18.64
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,9.36
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,17.57
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
