Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,17.53
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.95
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,9.07
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,22.28
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,24.67
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,20.47
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,11.77
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,19.21
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,11.39
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,20.09
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,22.22
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,13.3
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,24.17
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,26.87
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,12.8
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,26.42
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,28.76
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,22.05
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
