Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,9.26
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,16.54
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.2
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,15.42
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,23.23
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,16.01
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.21
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.73
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,14.19
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,25.08
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.77
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,27.76
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,21.23
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,30.67
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.43
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,25.14
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,27.92
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
770717,East House - Adderbury,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,18.53
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,30.04
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
770717,East House - Adderbury,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,31.92
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,15.56
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,30.1
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,15.76
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,29.55
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,12.07
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,16.98
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,27.61
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,13.5
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,20.97
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,27.58
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
770717,East House - Adderbury,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
