Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.98
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,15.95
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,27.35
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,18.26
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,20.38
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,30.16
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,16.13
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.36
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.1
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.13
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.76
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,19.7
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,19.04
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,21.94
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.03
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,32.13
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
770717,East House - Adderbury,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.08
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.6
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,21.65
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,33.41
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
770717,East House - Adderbury,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,31.34
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.77
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,19.03
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,29.72
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,18.83
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,32.55
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.16
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,18.37
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,30.68
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
770717,East House - Adderbury,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.61
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,21.87
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,29.29
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.37
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,22.51
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,26.31
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
770717,East House - Adderbury,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,21.59
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.97
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
770717,East House - Adderbury,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
