Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,22.32
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,24.71
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.8
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,19.93
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.09
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
770717,East House - Adderbury,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,20.07
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,21.84
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,26.75
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
770717,East House - Adderbury,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,25.11
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,13.77
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,15.46
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,24.41
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,24.98
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,15.08
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,24.44
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,26.89
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,19.76
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,21.57
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,20.75
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
