Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.63
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,18.62
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,16.13
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,19.31
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.79
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,18.24
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,20.46
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,16.09
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,21.13
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,20.91
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,22.67
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,21.15
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,21.03
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,17.62
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,25.44
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,13.78
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,25.05
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,24.45
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,14.27
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,25.13
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,19.5
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,25.72
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
