Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,11.1
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,15.61
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,27.76
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,27.38
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.2
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.68
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,16.76
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,17.46
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,39.55
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,12.4
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,27.82
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.15
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.99
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,18.3
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,35.81
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
770717,East House - Adderbury,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,24.46
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,28.59
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
770717,East House - Adderbury,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,13.55
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,14.12
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,26.34
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.22
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,12.64
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,31.22
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,106.9
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,33.58
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.37
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,26.68
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.29
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,32.52
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.28
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.3
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,16.69
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,34.18
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,84.9
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.7
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.2
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,87.7
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.2
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.35
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,16.79
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,36.09
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.81
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.0
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,13.12
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,36.54
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.45
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,11.3
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,28.63
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,72.5
