Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.8
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,15.21
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,26.42
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,14.05
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,24.71
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,21.97
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,12.55
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,24.7
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.56
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,10.24
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,25.01
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.9
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.2
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,29.93
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,23.51
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,21.4
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,21.3
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.81
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,24.04
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.18
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.1
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,16.81
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,30.79
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,20.8
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,26.66
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,20.8
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,28.41
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,18.29
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,16.43
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,26.31
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,17.43
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,15.04
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,22.54
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
