Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,13.63
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,19.8
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,13.06
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,21.78
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,17.72
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,19.38
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,18.22
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.3
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.16
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,22.72
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,15.34
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,15.28
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,16.01
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.3
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.3
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.26
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
