Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,21.4
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,15.97
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.4
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,21.4
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,9.07
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,14.68
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,17.23
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,21.8
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.93
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,16.56
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,17.4
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,15.64
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
