Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,15.89
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,14.91
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,12.42
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,18.81
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,22.7
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,16.8
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,15.81
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,8.6
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.77
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
