Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.97
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,19.58
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,22.72
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,11.86
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.42
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,19.82
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,9.08
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,23.33
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.55
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,16.32
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,24.93
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,25.01
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,13.2
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,31.1
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,27.5
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,12.52
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,11.46
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,24.37
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.1
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,14.81
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,27.58
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.3
