Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.75
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.6
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,25.92
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,29.43
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,14.84
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.01
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.22
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.56
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,20.2
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.36
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
770717,East House - Adderbury,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.89
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,12.11
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,20.11
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,34.29
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.95
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,30.72
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,30.27
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.55
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,34.38
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.68
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,17.97
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,33.32
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,20.07
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,33.94
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
770717,East House - Adderbury,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,19.67
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,28.35
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
