Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,25.04
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,18.67
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,27.12
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
770717,East House - Adderbury,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,22.82
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,25.67
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
770717,East House - Adderbury,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.47
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,21.15
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,25.23
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,17.02
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,27.69
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,17.71
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,23.19
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,14.72
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,17.99
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,27.45
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,33.5
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,16.46
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,24.37
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,36.78
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
770717,East House - Adderbury,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,15.4
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,25.75
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,36.45
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
770717,East House - Adderbury,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.5
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.35
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,13.39
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,21.71
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,34.52
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
770717,East House - Adderbury,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.95
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,20.22
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.79
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.09
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,23.9
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,34.58
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,19.76
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,30.45
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
