Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,18.1
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,27.67
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,19.02
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,24.84
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
770717,East House - Adderbury,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,9.3
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,18.05
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,23.5
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,17.54
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,24.59
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,24.11
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,15.15
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,14.24
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,27.52
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,19.95
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,24.04
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,30.98
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
770717,East House - Adderbury,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,20.6
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,22.55
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,32.41
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.3
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,17.31
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,27.3
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,17.23
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,26.61
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.6
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,17.66
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,26.12
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,13.32
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,22.11
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,14.24
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,13.81
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,21.84
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,17.18
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,17.56
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,22.97
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,14.22
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,22.18
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
