Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,12.69
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,22.97
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,12.59
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,21.27
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,21.84
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,18.43
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,14.32
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,21.36
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,12.02
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.35
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,15.61
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,22.19
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,18.48
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,16.78
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,18.65
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.21
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,15.25
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,27.18
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,15.88
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,21.19
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.88
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,15.43
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,25.69
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
