Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,16.28
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,28.62
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,17.34
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,23.34
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,18.57
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,22.37
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,15.46
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,23.92
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.24
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
770717,East House - Adderbury,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,24.47
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,24.42
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
770717,East House - Adderbury,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.84
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,13.79
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,20.21
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,18.97
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,21.38
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,22.42
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,14.43
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,23.3
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,21.51
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
770717,East House - Adderbury,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,14.27
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,21.65
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,16.85
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,18.17
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,24.48
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
770717,East House - Adderbury,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,21.68
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,17.84
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,21.13
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,19.04
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,21.8
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
770717,East House - Adderbury,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
