Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,16.3
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,18.13
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,16.31
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,17.03
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,21.99
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.74
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,14.45
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,22.35
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,14.04
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,21.89
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,16.34
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,23.38
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,17.26
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,15.62
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,26.62
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.85
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.18
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,20.41
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,16.13
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.45
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,24.33
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,20.58
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.63
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.71
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,19.25
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,17.09
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,16.92
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,25.21
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.2
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,19.1
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,26.22
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.2
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,17.24
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,24.25
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
