Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,16.0
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,19.8
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,22.17
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
770717,East House - Adderbury,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,21.68
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,12.94
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,15.9
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.63
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,14.64
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,19.31
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,19.05
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,16.73
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,21.67
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,18.62
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,15.01
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,17.03
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,8.77
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,16.82
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
