Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.02
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,8.6
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,16.72
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,20.89
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,16.64
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,19.76
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,17.56
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,22.7
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,15.64
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.07
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,16.11
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,15.99
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,14.93
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
