Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,9.26
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,16.91
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,17.59
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,6.11
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,15.49
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,16.11
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.38
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,16.46
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,16.7
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,16.61
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,19.38
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
