Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,18.82
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,17.2
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.72
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,17.72
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,19.01
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,19.47
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.91
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,25.64
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,22.24
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,23.82
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,22.92
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,24.59
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,12.2
