Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,22.85
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,21.26
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,27.98
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,16.66
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,30.88
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.61
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,30.32
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.93
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,14.19
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.63
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,26.44
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.82
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,26.43
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.7
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,19.65
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,28.0
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.1
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,18.59
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,29.28
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,11.98
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.4
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,25.23
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.7
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,20.41
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,26.15
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,18.53
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,22.44
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,18.37
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,25.65
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
