Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,17.88
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,23.1
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,17.45
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,29.56
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,18.35
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,26.98
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,17.76
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,23.64
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.5
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,16.65
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.6
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.6
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,14.27
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,20.08
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,21.19
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
770717,East House - Adderbury,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.7
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,17.98
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,20.51
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,24.58
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
770717,East House - Adderbury,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.9
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.0
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,20.9
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,23.4
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,28.99
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
770717,East House - Adderbury,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.68
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,21.92
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,21.76
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,28.58
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
770717,East House - Adderbury,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.71
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,34.8
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,17.92
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,22.05
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,27.2
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
770717,East House - Adderbury,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.87
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.6
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,14.95
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,17.64
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,33.78
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.5
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,16.7
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,21.98
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,33.44
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.7
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.15
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.48
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.2
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.55
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,17.55
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,34.15
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.3
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,30.58
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
