Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.6
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,35.91
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,34.2
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.84
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
770717,East House - Adderbury,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.1
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.0
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.24
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,36.0
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,25.57
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,36.5
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,22.96
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,36.3
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,20.1
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,36.8
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,25.99
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,37.9
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,15.98
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,26.24
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,37.8
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,16.51
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.52
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,37.2
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,18.76
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,36.4
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,19.9
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,36.2
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,17.71
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.5
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,34.0
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
