Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.2
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,21.15
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,33.3
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,18.97
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,33.6
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,13.82
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,22.25
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.8
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,17.44
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.8
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,8.68
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,17.89
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,21.82
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,19.8
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,19.59
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,16.46
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,17.15
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.7
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.6
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,14.85
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,23.77
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,13.26
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,27.48
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,26.81
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
