Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,12.3
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,23.52
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,13.55
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,24.74
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,12.05
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,26.12
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.7
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,13.78
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,23.29
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.53
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,25.22
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.4
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,16.54
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.02
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,18.63
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,22.48
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,16.46
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,17.18
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,20.91
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,15.87
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,16.72
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,20.32
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,20.54
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.1
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,18.47
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,15.42
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,21.55
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.52
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.11
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,23.81
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
