Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,30.09
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.41
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,24.66
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,12.4
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.98
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,18.55
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,9.38
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,19.5
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
770717,East House - Adderbury,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,16.86
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,23.2
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,14.58
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,23.51
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.72
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,16.95
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,23.2
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.46
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.93
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,24.73
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.42
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,23.08
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,9.98
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.27
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
