Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,10.05
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,23.57
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,17.08
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,27.7
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.3
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.19
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,27.04
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,14.22
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,30.36
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,21.4
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,12.39
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,18.38
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,15.47
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,14.06
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,12.02
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,12.89
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,14.2
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,7.98
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,18.39
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,16.88
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,18.23
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,16.76
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,20.76
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.36
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,20.9
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
