Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,15.99
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,21.0
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,17.34
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.3
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,21.1
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,21.2
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,17.83
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,21.3
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.32
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,20.75
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,21.4
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,18.73
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,21.5
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,16.47
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,21.6
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,6.98
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.31
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,21.8
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,18.21
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.99
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,18.17
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.45
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,17.88
