Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,19.9
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.31
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,17.67
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,20.76
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.05
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.35
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,23.71
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,20.98
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,22.7
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,20.31
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,21.67
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,21.7
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,22.87
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,19.44
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,19.26
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,22.31
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,23.2
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,17.65
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,18.16
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
