Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,17.17
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,19.1
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,19.65
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,19.91
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.96
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,18.42
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.34
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,13.41
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,14.91
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,18.52
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,19.4
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,18.8
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.42
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,19.28
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,31.7
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
