Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,31.8
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,17.72
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,13.63
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,20.31
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,15.64
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,21.31
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,13.89
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,19.93
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,15.47
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.0
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.5
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,14.12
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,15.74
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,24.93
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.6
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,15.19
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,23.79
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.7
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,22.85
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,17.36
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,21.99
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.0
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,22.57
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.1
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,32.89
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.44
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.3
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,17.52
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,26.64
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,26.51
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.6
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,22.97
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
