Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.8
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,17.86
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,25.85
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.0
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,25.35
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.1
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,17.59
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,24.08
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.4
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,20.15
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,24.77
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
770717,East House - Adderbury,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.7
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,18.73
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,24.34
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
770717,East House - Adderbury,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.9
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,20.21
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,24.25
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.9
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,19.15
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,23.43
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
770717,East House - Adderbury,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.69
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.0
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,12.73
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,22.78
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,24.74
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
770717,East House - Adderbury,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.1
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,19.82
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,24.01
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.2
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,28.61
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.3
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,14.04
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,28.14
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,35.4
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,29.64
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,35.5
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,12.07
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,28.44
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
770717,East House - Adderbury,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,122.2
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.7
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,18.63
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,26.47
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
