Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,40.1
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.3
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,23.95
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,39.2
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.14
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,24.77
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,39.4
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,22.75
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,27.41
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
770717,East House - Adderbury,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,40.3
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,21.47
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,23.04
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,79.4
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,39.3
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.49
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,38.7
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,21.2
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,38.5
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,23.22
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,38.2
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,18.53
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,25.07
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,38.3
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,18.41
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,26.01
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,38.5
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,17.65
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,20.75
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
770717,East House - Adderbury,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,38.3
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,13.87
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,15.32
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,38.0
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,37.8
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,20.11
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,37.6
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,16.39
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,23.02
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,37.5
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
