Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,16.66
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,37.3
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,12.73
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,19.58
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,37.1
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.54
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,16.92
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,37.1
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,17.48
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,37.0
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,19.6
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,36.6
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,36.2
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,12.32
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.76
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,36.1
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,17.26
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,35.7
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,18.93
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,35.4
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,20.5
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,35.0
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.32
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,24.74
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.57
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,34.6
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,21.4
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,19.82
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,96.1
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
770717,East House - Adderbury,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,34.1
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,14.51
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.8
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,15.53
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,15.11
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
