Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,17.67
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.0
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,20.27
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.5
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,21.09
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,18.84
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,15.19
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,17.59
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,22.76
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,18.84
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,14.81
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,20.26
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,18.83
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,22.77
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,12.62
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,27.51
