Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,15.38
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,27.85
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,21.34
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,13.3
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,21.86
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.25
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,19.91
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,12.98
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,18.59
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,21.08
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.2
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,18.03
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,22.54
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
770717,East House - Adderbury,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.96
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,16.67
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.03
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.06
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
