Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.95
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,18.52
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,16.83
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,8.6
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,15.98
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,16.09
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.25
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.39
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,15.63
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.99
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,17.66
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,18.78
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
