Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,16.01
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,16.98
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.81
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,15.71
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,17.14
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.23
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,15.58
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,16.89
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.66
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.84
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,18.53
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
